Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.77
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,5.9
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.7
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
921514,LETCHWORTH ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.79
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.43
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
921514,LETCHWORTH ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
921514,LETCHWORTH ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
921514,LETCHWORTH ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.78
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
921514,LETCHWORTH ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
921514,LETCHWORTH ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.87
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
