Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,24.2
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
921514,LETCHWORTH ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.47
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.12
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
921514,LETCHWORTH ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.92
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
921514,LETCHWORTH ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.69
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
921514,LETCHWORTH ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921514,LETCHWORTH ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.56
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.7
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,24.4
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
921514,LETCHWORTH ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.45
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.68
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.54
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
921514,LETCHWORTH ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
921514,LETCHWORTH ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,6.1
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
