Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
921514,LETCHWORTH ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
921514,LETCHWORTH ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.78
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,24.7
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
921514,LETCHWORTH ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
921514,LETCHWORTH ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.3
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,24.9
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921514,LETCHWORTH ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.33
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,24.9
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
921514,LETCHWORTH ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.64
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,25.0
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
921514,LETCHWORTH ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,25.1
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
921514,LETCHWORTH ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,25.2
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
