Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
921514,LETCHWORTH ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.42
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.99
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,25.3
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
921514,LETCHWORTH ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,25.3
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
921514,LETCHWORTH ROAD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,25.4
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921514,LETCHWORTH ROAD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.96
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
921514,LETCHWORTH ROAD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
921514,LETCHWORTH ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,7.9
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
921514,LETCHWORTH ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,7.5
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
921514,LETCHWORTH ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
921514,LETCHWORTH ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
