Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
921514,LETCHWORTH ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.82
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.42
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
921514,LETCHWORTH ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,9.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
921514,LETCHWORTH ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.27
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.23
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
921514,LETCHWORTH ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
921514,LETCHWORTH ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.08
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.74
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
921514,LETCHWORTH ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.14
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
921514,LETCHWORTH ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.24
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.81
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
921514,LETCHWORTH ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.08
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
