Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.96
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,58.2
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921514,LETCHWORTH ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
921514,LETCHWORTH ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.12
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.65
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
921514,LETCHWORTH ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.99
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.79
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.57
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
921514,LETCHWORTH ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.34
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.11
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
921514,LETCHWORTH ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,26.6
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
921514,LETCHWORTH ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.3
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.4
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.49
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
921514,LETCHWORTH ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.37
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.27
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.3
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.76
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
921514,LETCHWORTH ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.04
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.53
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.29
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.9
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
