Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.44
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.75
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
921514,LETCHWORTH ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.56
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.43
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.14
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.9
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
921514,LETCHWORTH ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.77
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.92
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.01
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,26.5
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.7
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.09
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
921514,LETCHWORTH ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.31
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.74
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.5
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.1
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.77
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.21
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
921514,LETCHWORTH ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.71
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.59
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,50.1
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.6
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.7
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.97
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,26.4
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.36
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
921514,LETCHWORTH ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.37
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.18
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.04
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.29
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,26.3
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.68
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.09
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
921514,LETCHWORTH ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.75
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.91
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.74
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.6
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.63
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.5
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,75.9
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,26.2
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.63
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
921514,LETCHWORTH ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.89
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.99
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.37
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.7
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.62
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,75.8
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.41
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
921514,LETCHWORTH ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.34
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,129.6
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.61
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.57
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.9
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
