Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.87
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,88.9
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.4
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,26.1
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.39
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.16
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
921514,LETCHWORTH ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.71
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.3
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.36
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.2
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,26.0
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.87
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.28
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.14
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
921514,LETCHWORTH ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.73
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.89
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.63
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,78.3
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,25.9
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.42
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
921514,LETCHWORTH ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.18
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.8
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.54
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.64
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,25.8
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.83
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.43
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
921514,LETCHWORTH ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.63
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.99
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,25.7
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
921514,LETCHWORTH ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.91
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.86
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.4
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.55
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.55
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,25.6
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.22
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.18
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
921514,LETCHWORTH ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.34
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.84
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.93
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.5
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.68
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,78.4
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,25.5
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.14
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.23
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
921514,LETCHWORTH ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.44
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.04
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,139.6
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.67
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.85
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.7
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,25.3
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.13
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.27
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
921514,LETCHWORTH ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.74
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.86
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.6
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.6
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.24
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,44.17
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,124.6
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,180.0
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
