Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,25.2
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.23
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.35
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.1
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
921514,LETCHWORTH ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.33
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.87
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.68
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,49.7
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.4
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.64
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,110.5
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,158.7
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,25.0
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.06
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.53
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.35
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
921514,LETCHWORTH ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.83
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.1
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,143.2
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.51
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.24
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.76
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,99.3
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,146.7
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,24.8
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.28
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.75
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
921514,LETCHWORTH ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.02
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,154.6
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.12
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.01
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.66
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,97.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,24.7
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.61
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.77
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.92
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
921514,LETCHWORTH ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.78
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.76
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,134.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.7
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.49
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.4
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.1
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.19
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,94.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,24.6
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.81
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.89
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.3
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
921514,LETCHWORTH ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.8
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.42
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.52
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.84
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.1
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.5
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.3
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,89.9
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.2
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,24.5
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.91
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.86
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
921514,LETCHWORTH ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.75
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.66
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.8
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.12
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.92
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.5
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,86.8
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.58
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
921514,LETCHWORTH ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.21
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.24
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.3
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.72
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.34
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.48
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,70.6
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.3
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.77
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
921514,LETCHWORTH ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.3
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.5
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.57
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
