Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.02
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.51
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
921514,LETCHWORTH ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.68
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.86
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,55.4
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.6
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.63
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.48
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.87
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,24.1
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.5
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.13
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
921514,LETCHWORTH ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.38
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.59
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.9
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.94
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.53
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
921514,LETCHWORTH ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.47
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.88
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.95
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,73.9
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.0
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.13
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
921514,LETCHWORTH ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.7
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.32
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,57.6
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.9
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.97
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
921514,LETCHWORTH ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.15
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.6
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.4
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.9
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.08
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
921514,LETCHWORTH ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.68
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.59
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,68.1
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
921514,LETCHWORTH ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.07
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,61.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.8
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921514,LETCHWORTH ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.67
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.7
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.81
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.87
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
921514,LETCHWORTH ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
