Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.6
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.86
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
921514,LETCHWORTH ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.15
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
921514,LETCHWORTH ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.8
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.37
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,77.9
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
921514,LETCHWORTH ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.2
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.56
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.77
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.75
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,23.5
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
921514,LETCHWORTH ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.64
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.71
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,76.1
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.89
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
921514,LETCHWORTH ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,23.4
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
921514,LETCHWORTH ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.18
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.7
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.02
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,97.4
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,23.3
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.05
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
921514,LETCHWORTH ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.21
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.63
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,89.4
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.2
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,23.3
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
921514,LETCHWORTH ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
