Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,23.2
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
921514,LETCHWORTH ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,23.1
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.72
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921514,LETCHWORTH ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.49
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,23.0
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921514,LETCHWORTH ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.37
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,23.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
921514,LETCHWORTH ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.88
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.45
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,22.9
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.01
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.06
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
921514,LETCHWORTH ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.06
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.85
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.99
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,22.8
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
921514,LETCHWORTH ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.46
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.82
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.84
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,22.7
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.37
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
921514,LETCHWORTH ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.45
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.17
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,22.6
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
921514,LETCHWORTH ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.15
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.03
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,43.6
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
