Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,22.6
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.44
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
921514,LETCHWORTH ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.99
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.27
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,22.5
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
921514,LETCHWORTH ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.02
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.77
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.32
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.23
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
921514,LETCHWORTH ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.46
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
921514,LETCHWORTH ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.38
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,22.2
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
921514,LETCHWORTH ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.98
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.46
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,22.1
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
921514,LETCHWORTH ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.03
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,22.0
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
921514,LETCHWORTH ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.17
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
921514,LETCHWORTH ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.99
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
