Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
921514,LETCHWORTH ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
921514,LETCHWORTH ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.78
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,21.7
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921514,LETCHWORTH ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.62
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.84
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
921514,LETCHWORTH ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.53
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.88
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.51
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.1
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
921514,LETCHWORTH ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.9
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,21.5
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
921514,LETCHWORTH ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.54
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.81
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,62.8
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
921514,LETCHWORTH ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.97
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.72
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,58.0
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.47
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.39
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,78.4
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,21.3
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
921514,LETCHWORTH ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.8
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,58.1
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.3
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
