Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,21.2
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.79
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
921514,LETCHWORTH ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.86
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.3
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,21.1
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
921514,LETCHWORTH ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.3
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.53
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
921514,LETCHWORTH ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.7
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
921514,LETCHWORTH ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.86
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.42
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
921514,LETCHWORTH ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.11
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.7
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.69
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,20.7
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
921514,LETCHWORTH ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.38
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.7
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.49
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
921514,LETCHWORTH ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.77
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.5
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.24
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,48.9
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
921514,LETCHWORTH ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.52
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.24
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.31
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
