Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
921514,LETCHWORTH ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.05
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,59.4
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,20.6
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
921514,LETCHWORTH ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.55
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,20.7
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
921514,LETCHWORTH ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
921514,LETCHWORTH ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
921514,LETCHWORTH ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
921514,LETCHWORTH ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,7.2
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
921514,LETCHWORTH ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,6.4
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.44
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
921514,LETCHWORTH ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.58
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
