Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.42
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
921514,LETCHWORTH ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
921514,LETCHWORTH ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.02
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
921514,LETCHWORTH ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
921514,LETCHWORTH ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,7.3
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,26.4
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,20.8
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
921514,LETCHWORTH ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,6.9
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
921514,LETCHWORTH ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
921514,LETCHWORTH ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,6.6
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
921514,LETCHWORTH ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
