Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,20.9
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
921514,LETCHWORTH ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,7.6
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
921514,LETCHWORTH ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,21.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
921514,LETCHWORTH ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,7.8
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,21.1
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
921514,LETCHWORTH ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,21.1
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
921514,LETCHWORTH ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,6.8
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,21.2
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
921514,LETCHWORTH ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.61
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,25.9
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,21.3
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
921514,LETCHWORTH ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,6.9
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,21.3
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
921514,LETCHWORTH ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,6.0
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
