Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
921514,LETCHWORTH ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.59
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
921514,LETCHWORTH ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
921514,LETCHWORTH ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,8.5
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,21.4
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
921514,LETCHWORTH ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,21.5
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
921514,LETCHWORTH ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
921514,LETCHWORTH ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
921514,LETCHWORTH ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,21.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
921514,LETCHWORTH ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
