Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,21.7
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
921514,LETCHWORTH ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,30.0
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
921514,LETCHWORTH ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
921514,LETCHWORTH ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.84
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,21.8
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
921514,LETCHWORTH ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.89
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,21.9
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
921514,LETCHWORTH ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.62
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.19
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,22.0
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
921514,LETCHWORTH ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.18
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,22.0
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
921514,LETCHWORTH ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.5
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,22.1
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
921514,LETCHWORTH ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
