Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,22.2
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
921514,LETCHWORTH ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.69
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,22.3
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
921514,LETCHWORTH ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
921514,LETCHWORTH ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,23.7
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,22.4
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
921514,LETCHWORTH ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,22.5
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
921514,LETCHWORTH ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,22.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
921514,LETCHWORTH ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.33
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.13
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,22.7
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921514,LETCHWORTH ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.3
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,22.8
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
921514,LETCHWORTH ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.9
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,45.7
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.16
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,22.9
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
