Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
921514,LETCHWORTH ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,22.9
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
921514,LETCHWORTH ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.15
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,23.0
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
921514,LETCHWORTH ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
